Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532567,Usk Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
532567,Usk Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532567,Usk Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.1
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
532567,Usk Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.41
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
532567,Usk Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.29
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.0
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
532567,Usk Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.13
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
532567,Usk Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.55
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,146.0
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
532567,Usk Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
