Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.18
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
532567,Usk Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.5
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
532567,Usk Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.65
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
532567,Usk Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.69
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
532567,Usk Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.46
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.57
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
532567,Usk Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.04
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
532567,Usk Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.24
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
532567,Usk Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.41
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.2
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
532567,Usk Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.87
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
