Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.09
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
532567,Usk Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.04
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.21
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.6
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
532567,Usk Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.89
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.2
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
532567,Usk Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.02
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.1
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
532567,Usk Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.79
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
532567,Usk Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.48
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.84
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.72
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.5
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
532567,Usk Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.17
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.69
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.37
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.8
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
532567,Usk Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.34
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
532567,Usk Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.37
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
