Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.98
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532567,Usk Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.3
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532567,Usk Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.13
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
532567,Usk Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.21
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.76
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
532567,Usk Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.12
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532567,Usk Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.45
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.59
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532567,Usk Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.65
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.4
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
