Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
532567,Usk Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.82
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.04
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.4
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
532567,Usk Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532567,Usk Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.41
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532567,Usk Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
532567,Usk Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532567,Usk Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532567,Usk Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
