Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532567,Usk Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.99
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532567,Usk Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.65
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
