Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.5
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532567,Usk Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532567,Usk Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.17
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.0
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
