Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532567,Usk Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532567,Usk Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.3
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.14
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532567,Usk Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.2
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.65
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.14
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.22
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
