Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.09
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.2
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532567,Usk Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532567,Usk Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.42
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.44
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
532567,Usk Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.26
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.96
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532567,Usk Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.08
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.8
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.88
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532567,Usk Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
