Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532567,Usk Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.99
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532567,Usk Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.42
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
532567,Usk Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.49
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532567,Usk Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532567,Usk Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.78
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532567,Usk Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.26
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532567,Usk Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.41
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532567,Usk Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
