Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.12
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532567,Usk Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.83
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532567,Usk Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.72
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532567,Usk Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
