Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.82
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.23
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532567,Usk Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.64
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.3
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
532567,Usk Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.72
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.85
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.63
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
532567,Usk Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.94
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532567,Usk Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.91
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.88
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
532567,Usk Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.59
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.92
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
532567,Usk Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532567,Usk Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
