Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
532567,Usk Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532567,Usk Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.18
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532567,Usk Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
532567,Usk Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.4
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
532567,Usk Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.46
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.75
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532567,Usk Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.89
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
532567,Usk Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
