Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532567,Usk Road Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.25
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532567,Usk Road Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
532567,Usk Road Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532567,Usk Road Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532567,Usk Road Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
