Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.14
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532567,Usk Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532567,Usk Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.36
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532567,Usk Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532567,Usk Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
