Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.5
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532567,Usk Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532567,Usk Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532567,Usk Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.0
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532567,Usk Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
