Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532567,Usk Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532567,Usk Road Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
