Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.45
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532567,Usk Road Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
532567,Usk Road Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532567,Usk Road Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532567,Usk Road Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532567,Usk Road Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.5
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532567,Usk Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532567,Usk Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.7
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
