Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532567,Usk Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.9
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.0
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
532567,Usk Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.2
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
532567,Usk Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532567,Usk Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
532567,Usk Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
