Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.75
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.4
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
532567,Usk Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.52
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.53
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.28
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.2
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
532567,Usk Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.39
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.2
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.7
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
532567,Usk Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.11
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.22
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
532567,Usk Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.22
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.47
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.72
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
532567,Usk Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.02
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.06
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.27
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.34
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
532567,Usk Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.75
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.33
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.49
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
532567,Usk Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.11
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.71
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.9
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
