Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532567,Usk Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.24
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.72
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532567,Usk Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.05
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.49
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532567,Usk Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.5
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.33
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
532567,Usk Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.41
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532567,Usk Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.31
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.17
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.9
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532567,Usk Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.65
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.96
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.37
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.36
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.6
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532567,Usk Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.05
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,37.58
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,157.3
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
532567,Usk Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.58
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.62
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.94
