Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.5
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
532567,Usk Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.63
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532567,Usk Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.0
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.69
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.9
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
532567,Usk Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.52
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.67
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.1
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
532567,Usk Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.97
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.46
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.35
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.7
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
532567,Usk Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.58
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.82
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.45
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
532567,Usk Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.42
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.45
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
532567,Usk Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.41
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.92
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.7
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
532567,Usk Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.42
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.56
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
