Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.87
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
532567,Usk Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.08
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.23
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.73
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
532567,Usk Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.88
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.71
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.21
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.7
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
532567,Usk Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.29
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.06
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.92
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.3
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.41
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
532567,Usk Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.05
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532567,Usk Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.57
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.84
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.11
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.6
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
532567,Usk Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.56
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532567,Usk Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.93
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
