Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532567,Usk Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.73
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532567,Usk Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532567,Usk Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.89
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
532567,Usk Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
532567,Usk Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.21
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.14
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.2
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
532567,Usk Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532567,Usk Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
