Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.72
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.0
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
532567,Usk Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.91
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
532567,Usk Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.25
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532567,Usk Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.18
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
532567,Usk Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532567,Usk Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.5
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532567,Usk Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
