Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.5
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532567,Usk Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.4
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532567,Usk Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.2
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532567,Usk Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532567,Usk Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532567,Usk Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.13
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532567,Usk Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.73
