Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532567,Usk Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
532567,Usk Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.92
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.52
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.29
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532567,Usk Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.33
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.65
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532567,Usk Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.08
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
532567,Usk Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.45
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.34
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.96
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
