Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532567,Usk Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532567,Usk Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532567,Usk Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
532567,Usk Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
532567,Usk Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532567,Usk Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532567,Usk Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.61
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532567,Usk Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
