Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532567,Usk Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.94
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532567,Usk Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532567,Usk Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
532567,Usk Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532567,Usk Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532567,Usk Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532567,Usk Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.22
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.04
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.43
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532567,Usk Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
