Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532567,Usk Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.19
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532567,Usk Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.57
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532567,Usk Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.77
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532567,Usk Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.35
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.5
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532567,Usk Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
532567,Usk Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
532567,Usk Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
