Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532567,Usk Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532567,Usk Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532567,Usk Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.95
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532567,Usk Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
