Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532567,Usk Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532567,Usk Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.28
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.06
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532567,Usk Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.45
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
532567,Usk Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.39
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532567,Usk Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532567,Usk Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.74
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
