Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
532567,Usk Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532567,Usk Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532567,Usk Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532567,Usk Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.1
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532567,Usk Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
