Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532567,Usk Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532567,Usk Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532567,Usk Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532567,Usk Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.86
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532567,Usk Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532567,Usk Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.09
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
