Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532567,Usk Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532567,Usk Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
532567,Usk Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532567,Usk Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.2
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532567,Usk Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
