Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532567,Usk Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.9
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.4
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
532567,Usk Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.76
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.5
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
532567,Usk Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.46
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.79
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.7
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532567,Usk Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.04
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.63
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
532567,Usk Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.04
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.7
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
532567,Usk Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.11
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,100.7
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.7
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
