Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
532567,Usk Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.28
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.5
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
532567,Usk Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532567,Usk Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.0
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.05
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.05
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.1
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532567,Usk Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.3
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532567,Usk Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
532567,Usk Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.89
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
532567,Usk Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
