Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.31
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
532567,Usk Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532567,Usk Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.02
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.1
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
532567,Usk Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.67
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.61
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.8
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
532567,Usk Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
532567,Usk Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.71
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.29
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532567,Usk Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.04
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
532567,Usk Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.02
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532567,Usk Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.76
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.9
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
