Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532567,Usk Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
532567,Usk Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.9
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
532567,Usk Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.62
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.4
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.8
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
532567,Usk Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
532567,Usk Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.0
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.75
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
532567,Usk Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
532567,Usk Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
532567,Usk Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
