Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
532567,Usk Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
532567,Usk Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.02
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
532567,Usk Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.5
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.63
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
532567,Usk Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
532567,Usk Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532567,Usk Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.48
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.77
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
532567,Usk Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.47
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.92
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
