Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
532567,Usk Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.92
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
532567,Usk Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.59
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532567,Usk Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532567,Usk Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.67
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
532567,Usk Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532567,Usk Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532567,Usk Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.71
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
