Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532567,Usk Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.84
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532567,Usk Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.43
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532567,Usk Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532567,Usk Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532567,Usk Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.8
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.76
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532567,Usk Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.45
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
