Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
532567,Usk Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.15
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532567,Usk Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532567,Usk Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532567,Usk Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532567,Usk Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.57
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532567,Usk Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532567,Usk Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
