Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.44
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.2
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.0
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
