Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.99
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.78
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
