Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.0
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
