Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.0
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532567,Usk Road Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.4
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532567,Usk Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.16
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.55
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532567,Usk Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532567,Usk Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
