Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.97
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.66
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532567,Usk Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.43
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.53
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532567,Usk Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.25
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
