Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
532567,Usk Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.31
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532567,Usk Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.74
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.64
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.96
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
532567,Usk Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.81
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.73
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.9
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.07
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532567,Usk Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.66
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
532567,Usk Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.96
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.33
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532567,Usk Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
532567,Usk Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
