Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
532567,Usk Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
532567,Usk Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
532567,Usk Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532567,Usk Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532567,Usk Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.83
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532567,Usk Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
