Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
532567,Usk Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532567,Usk Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.3
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.61
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
