Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.92
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532567,Usk Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532567,Usk Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.59
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
532567,Usk Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532567,Usk Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
