Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532567,Usk Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.14
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
