Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532567,Usk Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532567,Usk Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.89
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532567,Usk Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532567,Usk Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532567,Usk Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
