Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532567,Usk Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532567,Usk Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532567,Usk Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.3
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532567,Usk Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.11
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
532567,Usk Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.01
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
532567,Usk Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.7
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.3
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.2
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
532567,Usk Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
