Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
532567,Usk Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.7
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.73
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.7
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
532567,Usk Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.8
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.39
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.9
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
532567,Usk Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.08
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
532567,Usk Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
532567,Usk Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.52
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
532567,Usk Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.8
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
532567,Usk Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
532567,Usk Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.58
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
