Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.99
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
532567,Usk Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.82
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
532567,Usk Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.71
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.37
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.36
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
532567,Usk Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.46
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.14
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
532567,Usk Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.8
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
532567,Usk Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.42
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532567,Usk Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.76
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.24
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
532567,Usk Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
