Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.72
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532567,Usk Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532567,Usk Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.16
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532567,Usk Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532567,Usk Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532567,Usk Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.38
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
532567,Usk Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.46
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
532567,Usk Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.4
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.81
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
