Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.51
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
532567,Usk Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.76
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.33
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532567,Usk Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532567,Usk Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.57
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.84
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.77
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
532567,Usk Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532567,Usk Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.1
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
532567,Usk Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
