Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532567,Usk Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532567,Usk Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532567,Usk Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.54
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.77
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.74
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532567,Usk Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.74
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.58
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532567,Usk Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.57
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.13
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532567,Usk Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
