Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532567,Usk Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.96
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.69
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532567,Usk Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.49
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.8
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532567,Usk Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
