Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532567,Usk Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.2
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
