Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.0
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
