Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.2
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.0
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
